Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
