Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
